Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
