Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
