Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,20.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
