Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,19.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
