Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
