Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
