Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
