Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
