Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
