Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
