Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
