Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
