Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
