Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
