Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,21.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
