Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,20.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
