Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,transformer,,Temperature,C,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,transformer,,Temperature,C,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,19.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
