Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
