Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
