Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,19.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
