Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,19.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,19.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
