Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,20.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,20.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,20.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,20.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,20.6
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
873556,"SILVERBURN DRIVE,OAKWOOD",2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
